Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.64
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.99
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.1
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.3
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.63
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.85
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.73
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.25
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.29
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,58.19
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
930877,PROFFITT AVENUE COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.55
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.86
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.45
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,50.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,158.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.1
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.66
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.41
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,69.56
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.06
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.88
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.45
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,152.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.16
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.02
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.54
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.22
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.59
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.36
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.66
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.1
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,137.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.12
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.76
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.36
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.81
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.22
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.67
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.7
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.44
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.97
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.52
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.61
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
930877,PROFFITT AVENUE COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.79
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.99
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.88
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.68
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.44
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,65.44
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.43
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.37
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.62
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.58
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.71
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
