Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.16
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.39
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.85
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.19
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,54.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,176.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,158.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.16
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.72
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.42
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,79.42
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,72.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.32
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.49
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.41
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,59.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,177.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,162.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.16
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.65
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.74
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,80.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,74.81
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.89
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.29
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,67.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,190.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.28
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.54
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.03
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,86.21
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,74.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.85
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.38
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,64.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,194.4
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,154.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.47
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.02
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.71
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,87.93
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.23
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
930877,PROFFITT AVENUE COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.73
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.72
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.08
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,61.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,185.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,154.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.06
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.18
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.74
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.08
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.39
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,83.19
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,70.45
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.47
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.82
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,51.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,168.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.37
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.44
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.44
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.33
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,74.03
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.24
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.56
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.97
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,49.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,161.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,180.7
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,166.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.81
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.65
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.44
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.67
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.56
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.81
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.05
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.55
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,49.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,164.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,186.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,169.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.18
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.66
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.94
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.38
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,54.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
