Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,80.01
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.96
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.56
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.55
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.46
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,49.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,168.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,192.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,180.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.18
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.79
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.64
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.57
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,82.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.68
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
930877,PROFFITT AVENUE COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.35
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.23
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.71
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,147.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,180.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.64
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.31
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.93
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,77.68
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.14
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
930877,PROFFITT AVENUE COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.77
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.33
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.27
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,61.1
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,170.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,209.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.09
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.02
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.89
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.45
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.67
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,93.11
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
930877,PROFFITT AVENUE COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.43
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.97
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.52
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,149.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,160.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,196.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.47
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.37
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.84
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,54.5
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.61
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,90.13
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
930877,PROFFITT AVENUE COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.36
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.3
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.88
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,154.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,182.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.01
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.37
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.95
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.84
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,48.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.53
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.18
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.67
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.42
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.97
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.88
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,50.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,162.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,173.5
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,193.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.34
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.86
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,75.65
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.42
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
930877,PROFFITT AVENUE COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.14
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.83
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.21
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,55.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,173.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,184.1
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,214.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.48
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.56
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.63
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.97
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.09
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,93.81
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.38
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.91
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,56.88
