Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,73.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,180.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,234.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.51
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.48
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.64
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.18
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,49.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,154.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,80.72
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,105.01
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
930877,PROFFITT AVENUE COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.32
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.29
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.63
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,61.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,197.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.06
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.11
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.53
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.68
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,88.84
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.37
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.73
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,153.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,171.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,194.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.09
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.03
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.28
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.02
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.28
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.31
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,162.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,186.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,200.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.35
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.92
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.12
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.39
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.83
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.51
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.02
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.62
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.05
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,49.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,172.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,188.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,186.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.15
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.36
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.49
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.35
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.59
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.94
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.13
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.37
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,53.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,195.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,190.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.89
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.38
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.34
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.79
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.72
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,62.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,161.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,172.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,216.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.72
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.58
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.57
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.02
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
930877,PROFFITT AVENUE COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.13
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.43
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,70.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,190.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,229.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.32
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.59
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.46
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,62.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.3
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
