Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.08
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,102.56
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.23
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.61
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.11
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,60.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,157.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,211.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,202.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.25
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.42
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.14
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.07
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.12
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.12
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.23
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.37
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.68
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,54.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,198.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,211.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,197.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.04
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.28
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.87
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,51.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,95.08
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.05
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
930877,PROFFITT AVENUE COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,61.07
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.82
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.94
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,73.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,252.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,201.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,227.7
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.08
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.13
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.56
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,71.7
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,transformer,,Temperature,C,12.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.62
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.78
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.17
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.93
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.13
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,67.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,71.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,200.7
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,226.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,279.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.43
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.12
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.48
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,transformer,,Temperature,C,12.3
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,103.18
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,124.15
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,53.74
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,55.05
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.61
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,51.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,220.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,226.2
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,229.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.45
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.16
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.78
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.69
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,transformer,,Temperature,C,12.3
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,101.95
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,104.7
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
930877,PROFFITT AVENUE COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.01
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.52
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.48
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,60.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,177.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,199.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,229.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.59
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.48
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.86
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,transformer,,Temperature,C,12.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.11
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,105.79
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.34
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.48
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.49
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,50.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,177.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,207.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,196.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.66
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.39
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.23
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,60.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,transformer,,Temperature,C,12.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.82
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.68
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.37
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.18
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.9
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,69.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,148.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,165.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,213.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.53
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.42
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
