Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,transformer,,Temperature,C,12.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.44
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,94.69
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.47
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.63
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.89
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,75.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,198.9
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,202.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.72
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.57
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.26
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.16
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,transformer,,Temperature,C,12.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.19
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.93
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.66
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.47
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,73.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,207.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,175.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.72
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.12
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.03
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,94.53
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.22
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.19
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.86
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.66
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,73.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,204.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,168.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.53
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.65
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.25
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.07
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,93.84
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.64
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
930877,PROFFITT AVENUE COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.84
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.29
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.72
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,59.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,198.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,172.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.54
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.03
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.04
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.52
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.43
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.99
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.02
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,69.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,216.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,187.9
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.48
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.83
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.44
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.41
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,55.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,99.84
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.26
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.63
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.71
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.13
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,61.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,206.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,183.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.51
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.95
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.78
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.82
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.23
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.07
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.33
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.52
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,46.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,163.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,173.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,192.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.58
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.05
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.21
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.64
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.57
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.41
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.79
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.39
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,48.9
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,185.4
