Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.26
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.65
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.97
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,55.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.45
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.9
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.88
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.15
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,60.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,159.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,181.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.48
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.62
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.68
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.25
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.06
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
930877,PROFFITT AVENUE COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.75
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.63
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.75
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,50.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,191.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.38
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.44
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.37
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,55.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,80.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.28
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.76
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.61
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,55.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,165.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,170.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.49
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.71
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.91
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.04
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.69
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.53
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.11
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.87
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,45.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,166.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,157.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.49
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.89
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.67
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.19
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.29
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.43
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.02
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,55.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,173.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.51
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.88
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.82
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.84
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.59
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.26
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.52
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.38
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,63.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,171.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.52
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.94
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.18
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.92
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.56
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.92
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.32
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.41
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,73.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,164.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,200.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.44
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.94
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.68
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
