Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,86.2
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.18
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
930877,PROFFITT AVENUE COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.76
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.65
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.09
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,46.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,172.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,142.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.28
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.71
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.96
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.97
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,53.6
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.35
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.63
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.88
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.44
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.05
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,175.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.41
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.59
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,77.07
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.88
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.63
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.22
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.15
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,167.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.49
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.65
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.15
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.18
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.62
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.23
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.14
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,54.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,158.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,170.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.76
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.77
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.08
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.97
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.14
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.21
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.78
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,187.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,174.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.07
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.76
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.17
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,83.91
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.07
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.63
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.04
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.43
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,54.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,175.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,156.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.07
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,77.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.64
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
930877,PROFFITT AVENUE COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.26
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.77
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.26
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,59.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,181.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,161.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.03
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.66
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.98
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,81.21
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.67
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.64
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.15
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.91
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,71.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,220.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,208.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.71
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
