Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,100.34
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,91.31
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.56
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.06
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.51
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,68.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,220.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,181.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.52
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.76
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.47
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.49
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,99.62
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.57
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.44
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.39
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.28
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,155.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,176.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.53
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.59
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.02
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.49
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.91
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.42
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.46
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.58
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,151.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,157.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.54
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.51
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.69
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.44
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.87
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.62
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,51.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,134.6
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,167.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.96
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.42
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.59
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,55.9
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.04
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.4
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
930877,PROFFITT AVENUE COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.81
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.01
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.94
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,52.2
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,149.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.43
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.13
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.46
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.77
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.91
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.07
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,52.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,165.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.84
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.37
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.01
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.19
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.84
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.43
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,62.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,191.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,166.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.29
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.97
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.97
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,87.73
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.53
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.76
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.82
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,69.2
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,183.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.87
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.2
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.29
