Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.03
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.45
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.65
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.46
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,51.67
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,86.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,212.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.71
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.37
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.98
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.32
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,93.85
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,181.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.88
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.72
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.67
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,75.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,179.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.62
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.74
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.09
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.17
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.01
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.65
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
930877,PROFFITT AVENUE COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.07
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.26
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.52
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,78.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,202.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,191.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.63
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.49
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,54.7
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,92.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.06
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.24
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.03
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,88.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,148.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,225.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.45
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.46
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.84
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,61.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,159.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.67
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,103.86
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,199.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.94
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.62
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.97
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,84.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,205.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.55
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.45
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.76
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,64.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.13
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,94.87
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,198.7
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.95
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.67
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,68.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,188.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.33
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.29
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.86
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.7
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.72
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,86.29
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.15
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.55
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,69.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,165.0
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,134.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,209.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.26
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.31
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.19
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,93.51
