Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,173.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.65
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.72
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,58.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,89.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,170.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,123.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,238.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.29
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,61.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.19
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,108.05
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,212.5
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
930877,PROFFITT AVENUE COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.19
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.96
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.74
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,62.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,146.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,182.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.28
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.01
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,55.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.23
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.91
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.66
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,136.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,157.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.28
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.06
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.47
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.24
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.91
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.92
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.21
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.18
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.25
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.93
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.09
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.56
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.59
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.21
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.03
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,157.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.42
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.07
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.93
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.49
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.75
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.59
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.95
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.88
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.89
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.51
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.21
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.26
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.77
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.66
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.55
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.46
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.19
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.69
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.04
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.69
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.86
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.38
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
930877,PROFFITT AVENUE COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.57
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.82
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,33.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.91
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.07
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
