Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.97
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.23
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.52
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.98
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.76
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.21
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.53
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.56
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.43
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.44
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.36
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,156.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.71
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.97
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.02
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.73
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.04
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.25
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.78
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.93
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.81
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,161.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.39
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.35
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.75
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.56
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.88
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.41
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.89
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.39
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,50.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,141.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,176.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.44
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.02
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.32
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.11
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.26
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.02
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.17
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.59
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
930877,PROFFITT AVENUE COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.99
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.04
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,48.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,170.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.71
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.17
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.24
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.07
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.05
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.93
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,158.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,179.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.35
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.79
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.34
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.57
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.98
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,79.53
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.82
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.75
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.02
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,46.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,167.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.5
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.84
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
