Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.75
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.28
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.24
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.79
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.44
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,87.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,217.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.94
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.36
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.76
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.18
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,96.65
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,204.5
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.37
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.34
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.17
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,168.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.42
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.91
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.41
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.56
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.62
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.65
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.73
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,54.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,194.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.66
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.92
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.86
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.38
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,85.03
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
930877,PROFFITT AVENUE COVEY,2024-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.32
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.32
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.08
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,53.6
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,158.4
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,134.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.65
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.99
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.87
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,53.3
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.51
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,75.26
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
930877,PROFFITT AVENUE COVEY,2024-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.61
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.83
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.83
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.73
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,50.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.3
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,148.5
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,193.6
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.66
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.07
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.77
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.61
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.6
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.74
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,86.58
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
930877,PROFFITT AVENUE COVEY,2024-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.13
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.43
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.68
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,58.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.5
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,190.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.39
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.53
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.45
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.11
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.27
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,84.21
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.71
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.98
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.63
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,61.6
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,166.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,184.4
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.24
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.44
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.67
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,49.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.8
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.66
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,79.46
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
930877,PROFFITT AVENUE COVEY,2024-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
930877,PROFFITT AVENUE COVEY,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
