Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,transformer,,Temperature,C,12.3
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
930877,PROFFITT AVENUE COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.51
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.16
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.79
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.46
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.44
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,transformer,,Temperature,C,12.3
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.34
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.12
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.01
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,41.3
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.38
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,transformer,,Temperature,C,12.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.39
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.43
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,55.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.54
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,transformer,,Temperature,C,12.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.46
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.48
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.64
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.25
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.72
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.27
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.36
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.14
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.43
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.07
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.73
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
930877,PROFFITT AVENUE COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.96
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.63
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.36
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.81
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
930877,PROFFITT AVENUE COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.55
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.31
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.46
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.63
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.04
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.11
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.35
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.84
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
