Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.67
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.09
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,44.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.41
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.72
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.51
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.48
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.17
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.96
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.18
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.72
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.25
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.71
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.08
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.83
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.25
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.71
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.95
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.43
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.16
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.83
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.23
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.69
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
930877,PROFFITT AVENUE COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.49
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.77
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.18
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.35
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.15
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.02
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.52
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.21
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.74
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.54
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.37
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,40.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.82
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.62
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.63
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.18
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.18
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
