Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.54
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.59
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.26
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.66
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.45
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.76
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.44
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.47
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.58
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.92
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.82
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.83
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.61
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.42
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.75
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
930877,PROFFITT AVENUE COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.46
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.78
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.66
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.54
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.69
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.04
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,40.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.41
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.48
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.97
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.53
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.21
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,50.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.35
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.45
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
930877,PROFFITT AVENUE COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.24
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,50.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.38
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.91
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.13
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.27
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.63
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.37
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
