Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.75
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.9
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.71
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,46.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.81
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.31
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
930877,PROFFITT AVENUE COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.14
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.48
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.73
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,45.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.79
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.36
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.37
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.24
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.08
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.31
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.12
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,51.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.34
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.36
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.19
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.38
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.57
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,50.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,133.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.52
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.27
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.74
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.04
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.26
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.44
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,48.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.26
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.85
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.71
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.42
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,49.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.25
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.21
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.32
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.02
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.41
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,150.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.55
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.24
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
930877,PROFFITT AVENUE COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.81
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.73
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.28
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,49.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.71
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.29
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
