Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.59
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.59
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.62
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.39
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.52
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.46
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.21
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.69
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.02
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.55
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.03
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.99
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.11
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.18
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.89
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.55
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.92
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.78
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.63
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.91
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.25
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.46
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.79
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.05
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,51.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.06
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.44
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.28
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.75
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.38
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.56
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
930877,PROFFITT AVENUE COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.41
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.04
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.31
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.99
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.23
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.16
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.75
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.22
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.18
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,N Current (RMS),A,40.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.39
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.76
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.61
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.15
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.65
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.38
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.08
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,N Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.8
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.27
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.57
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
