Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.49
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.26
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.09
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.04
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.33
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.04
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.04
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,N Current (RMS),A,43.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,130.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,147.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.86
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.52
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.29
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.47
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,65.02
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.88
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.95
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,135.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.46
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.27
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.43
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.41
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.08
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.22
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,138.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.83
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.54
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.06
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.6
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.45
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
930877,PROFFITT AVENUE COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.15
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.78
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.9
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,152.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,138.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.66
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.85
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.89
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.58
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.77
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.71
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.32
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.73
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,N Current (RMS),A,50.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,148.9
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.55
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.71
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.49
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.46
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.18
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.76
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.79
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,N Current (RMS),A,45.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,150.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,152.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.39
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.74
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.66
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.72
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.22
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.32
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.63
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.51
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,N Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,175.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.02
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.62
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,72.17
