Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.3
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.45
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.14
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.11
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,142.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,186.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,160.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.22
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.51
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.81
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,78.01
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,71.61
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.23
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.46
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.98
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,207.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,174.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.28
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.39
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.65
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.87
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,93.29
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,78.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
930877,PROFFITT AVENUE COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.04
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.61
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.82
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.02
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,N Current (RMS),A,51.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,139.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,173.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,187.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.91
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.24
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,75.07
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.58
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.26
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.81
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,N Current (RMS),A,48.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,147.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,171.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.17
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.03
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,75.07
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,77.21
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.05
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.91
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.78
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,N Current (RMS),A,53.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,149.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,186.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,169.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.06
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.28
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.87
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.46
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,83.45
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,76.13
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.21
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.81
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,N Current (RMS),A,52.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,181.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,165.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.33
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.09
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.47
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,80.95
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.36
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.87
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.65
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.72
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,N Current (RMS),A,52.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,185.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,202.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.02
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.03
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.59
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.76
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,82.57
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,87.66
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.24
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.07
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.44
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,N Current (RMS),A,52.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,155.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,192.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,189.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.11
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.72
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
