Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.39
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,83.01
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.51
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
930877,PROFFITT AVENUE COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.74
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.77
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.61
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,N Current (RMS),A,59.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,162.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,194.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,215.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.13
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.74
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.33
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,63.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.5
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.49
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.49
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,93.08
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
930877,PROFFITT AVENUE COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.72
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.6
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,N Current (RMS),A,59.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,197.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,184.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,230.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.75
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.71
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.41
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,73.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.5
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.93
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,79.92
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,101.21
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.97
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.52
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,56.33
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,N Current (RMS),A,71.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,222.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,233.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.67
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.13
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,82.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.3
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.5
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.01
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,101.93
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
930877,PROFFITT AVENUE COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.85
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.22
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.57
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,178.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,201.1
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,193.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.07
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.04
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.32
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.95
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.5
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.61
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.52
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.12
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,53.22
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,N Current (RMS),A,59.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,165.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,219.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,202.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.37
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.42
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.52
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.76
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.08
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,98.86
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.34
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.43
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.79
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.01
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,N Current (RMS),A,52.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,198.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,194.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.32
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.27
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.73
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.67
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.27
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.1
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
930877,PROFFITT AVENUE COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.39
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.35
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.86
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,N Current (RMS),A,64.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,163.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,229.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,204.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.07
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.08
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.26
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,102.49
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,87.81
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.23
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.12
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.69
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,N Current (RMS),A,58.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,157.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,211.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,209.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.19
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.34
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.65
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.33
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.4
