Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,93.42
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,92.86
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.45
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,52.98
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.95
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,N Current (RMS),A,59.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,161.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,217.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,201.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.31
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.79
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.77
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.03
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,47.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,96.92
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.03
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.16
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.39
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.25
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,N Current (RMS),A,60.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,164.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,219.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,227.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.03
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.27
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.82
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,96.64
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.43
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.75
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,61.21
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.88
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,N Current (RMS),A,65.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,174.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,251.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,222.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.43
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.76
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.58
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.44
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,113.13
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,95.52
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,464.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.76
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,57.05
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.17
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,N Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,212.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,234.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,223.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.36
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.47
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.57
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.76
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.38
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,105.17
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.19
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.1
930877,PROFFITT AVENUE COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.76
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.76
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.55
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,187.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,201.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,228.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.21
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.51
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.35
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.52
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.32
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,100.71
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.65
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.33
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.43
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,179.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,199.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,224.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.41
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.61
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,59.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.56
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,100.16
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.99
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,61.05
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.42
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,N Current (RMS),A,70.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,168.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,251.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,220.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.41
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.58
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.07
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.87
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,117.07
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.73
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.3
