Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.43
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.49
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.44
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,N Current (RMS),A,54.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,178.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,220.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,199.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.42
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.49
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.08
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.28
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,102.36
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.99
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.26
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,61.43
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.41
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,N Current (RMS),A,61.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,206.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,253.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,224.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.42
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.49
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.86
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.33
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,55.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,117.39
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,98.81
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,483.9
930877,PROFFITT AVENUE COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.54
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.99
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,64.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,N Current (RMS),A,80.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,211.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,186.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,265.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.51
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.46
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.22
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.72
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,72.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,159.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.19
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,119.34
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,190.9
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
930877,PROFFITT AVENUE COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.84
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,59.36
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,N Current (RMS),A,75.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.8
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,243.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.97
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,65.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,164.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.21
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,109.88
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,179.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.69
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,63.23
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,N Current (RMS),A,88.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,151.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,178.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,259.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.12
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.58
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.68
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.04
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,75.8
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,184.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.24
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,118.61
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,207.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
930877,PROFFITT AVENUE COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.35
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,54.75
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,N Current (RMS),A,72.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,173.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,225.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,251.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.42
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.37
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.13
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,169.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.69
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,112.57
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.06
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,55.61
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,N Current (RMS),A,54.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,179.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,228.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,195.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.75
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.89
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.11
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,103.54
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.29
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.92
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.52
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.98
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,N Current (RMS),A,46.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,167.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,196.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,201.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.55
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.69
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.06
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.56
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
