Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.32
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.42
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.24
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.28
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.35
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,N Current (RMS),A,63.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,197.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,230.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.11
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.19
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.91
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.81
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,49.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.65
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.03
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
930877,PROFFITT AVENUE COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.18
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,56.41
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.23
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,N Current (RMS),A,54.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,182.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,234.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,208.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.67
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.97
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.69
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,107.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.84
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.76
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,56.01
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.83
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,N Current (RMS),A,61.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,147.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,232.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,197.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.76
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.61
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,106.78
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.16
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,444.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.94
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.67
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.78
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,N Current (RMS),A,49.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,189.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,177.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.76
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.51
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.22
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.16
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.26
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.93
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.57
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,N Current (RMS),A,58.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,194.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,193.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.71
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.21
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,81.15
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.67
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.74
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.76
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,N Current (RMS),A,59.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,175.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,207.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.22
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.96
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,43.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.08
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.77
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.75
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.88
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.98
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,N Current (RMS),A,58.9
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,176.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,199.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.21
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.01
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.15
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.21
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,87.01
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
930877,PROFFITT AVENUE COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.32
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.15
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.71
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,172.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,206.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.37
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.35
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.47
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
