Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.04
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,92.78
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
930877,PROFFITT AVENUE COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.38
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.27
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.55
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,N Current (RMS),A,52.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,150.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,180.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,190.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.38
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.29
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.15
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.5
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,85.36
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.05
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.28
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.18
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,N Current (RMS),A,48.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,163.1
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,174.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.66
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.46
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.01
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.39
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.84
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.96
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.98
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.54
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,N Current (RMS),A,48.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,154.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,177.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,167.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.63
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.37
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.37
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.99
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.49
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.44
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.45
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.96
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,N Current (RMS),A,69.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,205.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.88
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.67
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.1
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.83
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,69.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,159.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.98
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,91.95
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,170.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.07
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.95
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.38
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,N Current (RMS),A,64.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.3
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,173.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.78
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.22
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.49
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,77.42
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
930877,PROFFITT AVENUE COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.21
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,60.92
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.08
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,N Current (RMS),A,119.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,250.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.78
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.03
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.08
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.71
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,116.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.89
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.62
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,54.15
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.63
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,N Current (RMS),A,98.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,224.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,160.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.12
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.98
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.23
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.34
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,52.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,103.93
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.84
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
