Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.64
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.46
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.64
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,184.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.86
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.89
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.81
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,61.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,79.87
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,83.21
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.45
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.62
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.67
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,N Current (RMS),A,76.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,179.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.69
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.91
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.75
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.47
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.69
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.18
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.76
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,N Current (RMS),A,78.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,193.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,159.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.98
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.94
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.22
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.44
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,85.94
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.64
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.03
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.31
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.69
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,N Current (RMS),A,94.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,215.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,168.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.64
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.87
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.17
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.11
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,93.47
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.29
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
930877,PROFFITT AVENUE COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.31
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.09
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.07
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,N Current (RMS),A,76.3
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,189.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,178.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.59
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.84
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.26
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.66
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,78.62
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.76
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.87
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,N Current (RMS),A,72.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,201.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,172.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.75
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.79
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.79
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,91.92
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.79
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
930877,PROFFITT AVENUE COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.64
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.64
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.64
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,N Current (RMS),A,64.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,183.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,172.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.08
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.66
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.26
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.11
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.57
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.31
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.13
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.97
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,N Current (RMS),A,82.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,192.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,201.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.17
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.81
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.99
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.62
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
