Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,88.45
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,91.41
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.43
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.72
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.01
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,N Current (RMS),A,58.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,180.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,181.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.23
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.71
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.55
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.32
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,81.57
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,80.12
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.76
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.35
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.11
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,N Current (RMS),A,55.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,169.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,185.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.08
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.67
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.25
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.86
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.25
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.72
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
930877,PROFFITT AVENUE COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.32
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.19
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,N Current (RMS),A,62.9
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,149.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,176.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.03
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.62
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.49
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,transformer,,Temperature,C,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.13
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.16
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.16
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.59
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.64
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,138.9
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,173.3
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.67
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.63
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,transformer,,Temperature,C,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.19
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.45
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.85
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.18
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.43
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,N Current (RMS),A,52.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,153.3
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,187.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.07
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.65
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.45
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.16
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,transformer,,Temperature,C,12.3
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.34
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.98
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.36
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.43
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,N Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,167.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,167.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,transformer,,Temperature,C,12.3
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.18
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.26
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.15
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.06
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,N Current (RMS),A,63.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,187.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,194.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.91
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.87
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.05
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,transformer,,Temperature,C,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.95
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.95
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.22
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.81
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,161.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,161.3
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.38
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.64
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
