Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,transformer,,Temperature,C,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.2
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.13
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
930877,PROFFITT AVENUE COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.17
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,N Current (RMS),A,46.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,128.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,183.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,163.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.08
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.31
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.95
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.02
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.61
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.33
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.15
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,N Current (RMS),A,71.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,170.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,200.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.87
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.44
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,77.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.63
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.46
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.02
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.34
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,N Current (RMS),A,64.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,194.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.84
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.13
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.41
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,76.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.36
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,88.79
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,182.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.51
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.99
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.56
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,N Current (RMS),A,62.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,177.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.98
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.53
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.92
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,80.44
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.39
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.12
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.61
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,N Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,133.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,181.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.95
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.38
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.7
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.02
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.92
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.22
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.22
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,N Current (RMS),A,68.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,136.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,129.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,199.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.06
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.78
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.73
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,58.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,transformer,,Temperature,C,11.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.64
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.65
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
930877,PROFFITT AVENUE COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.74
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.86
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.68
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,N Current (RMS),A,72.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,136.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,167.3
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,223.3
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.18
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.94
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.29
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,61.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,transformer,,Temperature,C,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,74.36
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,97.37
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,187.1
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.76
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.88
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.38
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,N Current (RMS),A,61.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,144.9
