Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,159.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,205.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.72
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.07
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.08
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,transformer,,Temperature,C,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.04
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,86.15
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.61
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.53
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.56
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,N Current (RMS),A,88.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,188.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,226.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.69
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.82
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.28
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,54.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,transformer,,Temperature,C,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.03
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.19
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,96.73
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,214.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.57
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.06
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.24
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,N Current (RMS),A,83.1
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,213.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.59
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.12
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.3
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,66.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,transformer,,Temperature,C,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,92.37
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,207.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
930877,PROFFITT AVENUE COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.12
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.34
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.26
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,N Current (RMS),A,63.3
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,192.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.73
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.13
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.61
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,transformer,,Temperature,C,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.22
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
930877,PROFFITT AVENUE COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.69
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.56
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.07
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,135.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,148.2
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.09
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.01
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.39
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,transformer,,Temperature,C,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.11
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.31
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
930877,PROFFITT AVENUE COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.11
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.81
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.37
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,N Current (RMS),A,60.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.58
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.85
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.66
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,transformer,,Temperature,C,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.42
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.07
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.19
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.78
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,N Current (RMS),A,51.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,179.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.69
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.82
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.32
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.43
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,transformer,,Temperature,C,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.59
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.87
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.57
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.93
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.67
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,N Current (RMS),A,42.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.85
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.8
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,transformer,,Temperature,C,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
