Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.45
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.51
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.38
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.41
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.18
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,154.8
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.96
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.84
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.62
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,transformer,,Temperature,C,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.32
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.8
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.97
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.99
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.75
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.98
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.02
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,transformer,,Temperature,C,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.24
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.95
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.98
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.24
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.16
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,N Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,152.7
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,158.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.91
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.93
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,transformer,,Temperature,C,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.91
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.33
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
930877,PROFFITT AVENUE COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.38
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.64
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.38
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,158.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.41
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.94
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.22
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,transformer,,Temperature,C,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.52
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.76
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
930877,PROFFITT AVENUE COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.91
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.05
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.63
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,N Current (RMS),A,45.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,149.1
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,165.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.59
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.11
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.85
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,transformer,,Temperature,C,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.98
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.38
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.99
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.53
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.44
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.12
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,N Current (RMS),A,47.7
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.42
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.16
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.52
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,transformer,,Temperature,C,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.71
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.03
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.45
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.36
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.97
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,N Current (RMS),A,38.7
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.55
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.34
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.58
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.86
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.55
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,transformer,,Temperature,C,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.98
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.68
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
930877,PROFFITT AVENUE COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.43
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.43
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.91
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,N Current (RMS),A,45.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.41
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.39
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
