Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.58
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.65
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
930877,PROFFITT AVENUE COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.09
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.33
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.46
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,N Current (RMS),A,74.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,182.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.83
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.99
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.86
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,53.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,79.76
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.36
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
930877,PROFFITT AVENUE COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.27
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.62
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.37
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,N Current (RMS),A,69.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,154.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.61
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,58.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.83
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.63
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.72
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,N Current (RMS),A,56.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,144.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.74
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.58
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.45
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.37
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.65
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.86
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.31
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.66
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,52.1
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.78
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.37
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
930877,PROFFITT AVENUE COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.93
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.81
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.98
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,N Current (RMS),A,76.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,166.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.69
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,72.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.06
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.95
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,184.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.33
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.96
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.18
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,N Current (RMS),A,65.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.68
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.61
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.45
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.66
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.67
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.97
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,N Current (RMS),A,61.1
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,136.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.49
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.83
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.14
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
930877,PROFFITT AVENUE COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.88
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.19
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,N Current (RMS),A,50.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.59
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
