Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.85
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.19
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.46
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,N Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.62
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.82
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.94
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.82
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.97
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,N Current (RMS),A,53.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.63
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.71
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.99
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.26
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.03
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,N Current (RMS),A,63.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.64
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,43.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.42
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.71
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.48
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,N Current (RMS),A,50.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.61
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.86
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,transformer,,Temperature,C,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.67
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.13
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.71
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.03
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.64
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.65
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.09
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,transformer,,Temperature,C,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
930877,PROFFITT AVENUE COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.25
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.78
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.7
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,N Current (RMS),A,84.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.67
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.18
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,transformer,,Temperature,C,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.32
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.39
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,N Current (RMS),A,59.1
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.69
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.32
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,42.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,transformer,,Temperature,C,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
