Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.99
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.17
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.25
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.96
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,N Current (RMS),A,47.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.8
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.48
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,transformer,,Temperature,C,11.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.61
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.82
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.42
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,N Current (RMS),A,52.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.26
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.41
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,transformer,,Temperature,C,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
930877,PROFFITT AVENUE COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.27
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.45
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.71
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.38
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,transformer,,Temperature,C,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.28
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.78
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.43
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.25
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.36
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,transformer,,Temperature,C,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930877,PROFFITT AVENUE COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.93
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.12
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.21
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.23
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.55
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.28
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,transformer,,Temperature,C,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.79
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.09
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.65
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.05
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,N Current (RMS),A,67.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,139.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.26
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,transformer,,Temperature,C,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.14
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,N Current (RMS),A,67.9
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.11
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,transformer,,Temperature,C,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
930877,PROFFITT AVENUE COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.27
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.04
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.38
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.78
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,N Current (RMS),A,65.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,139.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.12
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.18
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
