Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.56
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,transformer,,Temperature,C,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.05
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.55
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.77
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.44
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,N Current (RMS),A,61.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.46
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.17
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.25
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,transformer,,Temperature,C,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.82
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.21
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.71
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.32
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,N Current (RMS),A,45.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.14
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,transformer,,Temperature,C,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
930877,PROFFITT AVENUE COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.24
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.09
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.12
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.54
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.14
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,transformer,,Temperature,C,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.93
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.47
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.59
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.35
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.04
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,transformer,,Temperature,C,11.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.39
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.68
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.68
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,N Current (RMS),A,44.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.27
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.04
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,48.2
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,transformer,,Temperature,C,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.16
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.87
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.61
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,N Current (RMS),A,49.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.98
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.1
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,transformer,,Temperature,C,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.78
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.91
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.13
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,N Current (RMS),A,48.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.99
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,46.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,141.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,transformer,,Temperature,C,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
930877,PROFFITT AVENUE COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.98
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.61
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.42
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.53
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.44
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
