Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,transformer,,Temperature,C,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.08
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
930877,PROFFITT AVENUE COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.13
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.83
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.12
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,N Current (RMS),A,41.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.94
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.68
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,transformer,,Temperature,C,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.94
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.94
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.72
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.87
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,transformer,,Temperature,C,11.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.63
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.66
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.53
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.84
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,N Current (RMS),A,51.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.1
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.09
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.51
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,50.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,transformer,,Temperature,C,11.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.94
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.67
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.39
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.1
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.65
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,141.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,59.1
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.89
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.18
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.16
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,N Current (RMS),A,48.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.04
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,141.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.95
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.86
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.23
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,N Current (RMS),A,50.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.89
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.71
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.4
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,transformer,,Temperature,C,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.24
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
930877,PROFFITT AVENUE COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.17
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.02
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.02
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.94
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.21
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.63
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
