Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.57
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.06
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.53
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.76
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,N Current (RMS),A,46.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.03
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.64
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.92
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.02
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.24
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,N Current (RMS),A,50.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.83
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.35
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.92
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,45.9
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,transformer,,Temperature,C,12.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,63.18
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.58
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.54
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.38
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.77
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,140.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,transformer,,Temperature,C,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.46
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.81
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.84
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.76
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,N Current (RMS),A,44.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.76
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,transformer,,Temperature,C,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.68
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.01
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.37
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.9
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.12
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.26
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,140.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,transformer,,Temperature,C,12.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
930877,PROFFITT AVENUE COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.68
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.71
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,N Current (RMS),A,46.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.72
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.74
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,transformer,,Temperature,C,12.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.31
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.41
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.38
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.82
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,153.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.79
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.33
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.44
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.26
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,transformer,,Temperature,C,12.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.33
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.78
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
930877,PROFFITT AVENUE COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.89
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.81
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.66
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,133.1
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.83
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.37
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
