Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,transformer,,Temperature,C,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.26
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.88
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.16
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.13
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.68
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,N Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.99
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.53
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.91
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,50.1
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,140.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,transformer,,Temperature,C,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.31
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.07
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.49
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.61
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.31
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,143.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.21
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.61
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.02
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.55
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.24
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.22
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.7
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.42
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,140.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.98
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
930877,PROFFITT AVENUE COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.49
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.17
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.31
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.56
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.63
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.98
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.81
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.28
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.73
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,N Current (RMS),A,46.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.92
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.59
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.41
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.77
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.89
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.34
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.06
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.71
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.65
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.94
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.53
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.88
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.59
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.85
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.95
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.68
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.31
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.63
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.22
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.11
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.49
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.71
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.58
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
