Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.25
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.49
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.48
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.45
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,N Current (RMS),A,37.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.46
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.53
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.64
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.13
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.44
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.86
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
930877,PROFFITT AVENUE COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.04
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.58
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.96
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,N Current (RMS),A,39.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.73
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.19
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.59
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.36
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.16
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.11
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.67
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.19
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.62
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.6
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.58
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.51
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.13
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.72
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.92
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.08
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,N Current (RMS),A,46.6
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.41
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,48.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,transformer,,Temperature,C,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.95
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.43
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.22
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.22
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.41
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,N Current (RMS),A,48.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,162.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.98
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.56
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.54
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,transformer,,Temperature,C,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.84
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.47
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.92
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.71
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.89
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,N Current (RMS),A,53.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,164.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,168.6
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.56
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.86
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.03
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,65.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,transformer,,Temperature,C,14.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.76
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.44
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.16
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.82
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.38
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.4
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,174.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.48
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.74
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.62
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,54.6
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.65
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,80.27
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
930877,PROFFITT AVENUE COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.31
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.83
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.16
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
