Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,169.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,188.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,169.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.56
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.73
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.54
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.14
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,84.17
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,77.62
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.71
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.89
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.39
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,N Current (RMS),A,49.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,173.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.87
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.47
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.68
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.48
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,75.56
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.64
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.56
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.86
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.94
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,130.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,197.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,178.2
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.77
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.45
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.47
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.07
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,87.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.72
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.22
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.29
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.16
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,N Current (RMS),A,58.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,170.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,199.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,219.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.88
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,62.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,148.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,88.46
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,98.05
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.71
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.06
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,60.94
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,N Current (RMS),A,73.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,150.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,201.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,250.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.86
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.79
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.11
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.06
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,70.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,164.2
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,89.44
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,110.31
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.58
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.37
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,60.03
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,N Current (RMS),A,82.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,171.3
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,246.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.91
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.73
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.98
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.55
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,65.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.06
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,107.82
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,193.5
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
930877,PROFFITT AVENUE COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.92
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.99
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.59
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,N Current (RMS),A,55.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,152.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,178.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,192.4
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.47
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.57
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.76
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.66
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.65
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.78
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
930877,PROFFITT AVENUE COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.74
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.13
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,N Current (RMS),A,54.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,159.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,195.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,198.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.41
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.71
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.43
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
