Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,84.55
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,85.96
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.91
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.03
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.07
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,156.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,207.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,190.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.34
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.74
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.16
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.06
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,92.26
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.51
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.65
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.19
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.65
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,N Current (RMS),A,62.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,159.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,212.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,222.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.29
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.76
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.56
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,93.84
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,98.71
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.32
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,58.78
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,N Current (RMS),A,67.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,176.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,208.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,243.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.49
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.55
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.65
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.52
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,91.91
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,106.24
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.78
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.62
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.02
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,N Current (RMS),A,55.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,176.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,193.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,207.3
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.56
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.43
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.53
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.94
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,53.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,84.62
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,89.25
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
930877,PROFFITT AVENUE COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.58
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.96
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.03
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,N Current (RMS),A,65.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,159.7
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,231.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,216.7
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.33
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.55
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.26
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.7
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,100.28
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,95.61
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.89
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,68.45
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.99
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,N Current (RMS),A,94.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,157.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,284.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,246.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.22
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.67
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.67
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.33
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,150.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,153.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,127.14
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,109.72
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,528.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.37
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,66.16
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.85
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,N Current (RMS),A,73.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,221.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,275.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,233.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.63
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.56
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,63.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,137.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,125.44
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,102.81
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,521.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,59.85
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,57.44
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.23
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,N Current (RMS),A,69.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,247.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,240.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,222.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.11
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.91
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.08
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.31
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,84.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
