Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.48
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,107.75
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.17
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,53.16
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,59.03
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,61.74
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,N Current (RMS),A,59.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,219.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,243.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,253.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.72
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.88
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.51
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.92
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,64.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,164.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,109.87
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,114.14
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.25
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,66.92
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,56.15
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,N Current (RMS),A,76.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,191.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,274.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,231.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.88
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.98
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.04
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.73
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,125.3
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,103.53
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,514.6
930877,PROFFITT AVENUE COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.02
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,69.23
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.03
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,N Current (RMS),A,87.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,181.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,285.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,210.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.89
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.95
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.96
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,129.01
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.61
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,532.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.49
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,72.91
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.57
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,N Current (RMS),A,99.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,179.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,300.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,205.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.63
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.49
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.68
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,55.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,transformer,,Temperature,C,14.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,136.74
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,563.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,69.61
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,N Current (RMS),A,94.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,162.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,286.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,225.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.94
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.64
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.61
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,transformer,,Temperature,C,14.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,129.48
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.73
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,533.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.67
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.04
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.31
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,N Current (RMS),A,71.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,160.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,218.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,225.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.92
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.79
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.25
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.34
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,transformer,,Temperature,C,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.19
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.56
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.37
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.22
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,63.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,N Current (RMS),A,78.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,162.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,211.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,262.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.61
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.88
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.73
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.37
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,51.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,158.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.25
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,transformer,,Temperature,C,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.16
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,115.18
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,474.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.42
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.84
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,64.49
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,N Current (RMS),A,85.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,212.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,263.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.86
