Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.18
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.52
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.71
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,179.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,transformer,,Temperature,C,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.69
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,118.7
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,175.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
930877,PROFFITT AVENUE COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.46
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.28
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,68.41
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,N Current (RMS),A,79.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,168.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,227.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,281.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.98
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.13
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.74
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.8
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,66.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,189.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.26
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,123.92
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.92
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,52.77
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,69.22
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,N Current (RMS),A,92.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,217.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,284.7
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.98
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.23
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.37
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,70.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,147.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,182.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.32
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,123.66
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,187.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
930877,PROFFITT AVENUE COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,508.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.8
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.57
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,59.52
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,N Current (RMS),A,59.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,176.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,200.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,243.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.7
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-35.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.19
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.33
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,108.61
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
930877,PROFFITT AVENUE COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.39
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.54
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.59
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,173.7
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,195.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,231.8
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.77
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.27
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.74
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.68
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.82
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
930877,PROFFITT AVENUE COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.28
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.76
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.99
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,N Current (RMS),A,59.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,161.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,175.8
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,225.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.27
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.45
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.94
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,98.43
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.06
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.08
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.46
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,N Current (RMS),A,59.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,156.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,214.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,211.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.23
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.14
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.71
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.25
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,97.87
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.39
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
930877,PROFFITT AVENUE COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.36
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.29
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.45
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,N Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,175.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,218.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,222.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.79
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.33
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.08
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.93
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.62
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
