Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,97.73
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.59
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.21
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,56.12
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.39
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,N Current (RMS),A,62.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,163.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,232.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,226.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.57
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.22
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.87
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.4
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.84
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,103.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.92
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.19
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.13
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.71
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,N Current (RMS),A,63.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,157.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,211.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,239.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.85
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.38
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.81
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.23
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,95.64
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.93
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.67
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.88
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,N Current (RMS),A,54.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,185.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,222.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,227.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.07
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.42
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.38
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.01
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,96.94
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,94.83
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.57
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,54.39
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.65
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,N Current (RMS),A,54.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,201.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,225.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,234.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.35
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.19
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.71
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,99.05
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,99.31
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.46
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,65.13
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,62.98
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,N Current (RMS),A,80.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.3
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,269.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,261.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.02
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.54
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.34
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.24
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,121.03
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,111.14
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,501.6
930877,PROFFITT AVENUE COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.68
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,65.23
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.81
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,N Current (RMS),A,72.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,269.2
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,231.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.02
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.55
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.31
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.72
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.6
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,122.77
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,96.08
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,506.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.94
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,59.39
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,62.33
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,N Current (RMS),A,64.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,189.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,247.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,257.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.64
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.49
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.03
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.07
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.2
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,109.2
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,112.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.18
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,58.01
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,67.59
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,N Current (RMS),A,74.6
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,182.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,241.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,279.6
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.78
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.59
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.38
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.68
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,52.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,156.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
