Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,110.16
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,121.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.2
930877,PROFFITT AVENUE COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.01
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.94
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,68.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,N Current (RMS),A,75.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,173.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,217.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,281.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.26
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.57
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.93
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.67
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,100.62
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,120.42
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.64
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,58.95
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,65.12
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,N Current (RMS),A,85.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,242.6
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,268.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.18
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.28
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.84
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,112.56
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,115.85
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.64
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.81
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.25
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,N Current (RMS),A,89.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,201.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,224.4
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.24
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.59
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.47
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.85
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,92.59
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,97.73
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.9
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.3
930877,PROFFITT AVENUE COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.57
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.53
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.43
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,N Current (RMS),A,76.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,200.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,221.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.74
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.57
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.98
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.23
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,92.01
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,92.64
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.32
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.09
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,N Current (RMS),A,68.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,227.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,231.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.82
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.66
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.75
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.53
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,104.78
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,94.61
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.82
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,59.54
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,56.71
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,N Current (RMS),A,83.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,135.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,246.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,234.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.82
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.85
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.59
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.82
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,113.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,99.55
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.6
930877,PROFFITT AVENUE COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.09
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,62.43
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,66.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,N Current (RMS),A,108.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,257.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,275.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.78
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.01
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.06
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.53
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,118.49
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,118.11
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,181.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,488.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.74
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,57.81
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,61.79
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,N Current (RMS),A,98.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,238.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,255.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.06
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.95
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.96
