Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.62
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,59.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,109.46
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,111.55
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,188.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.89
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,55.47
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,56.72
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,N Current (RMS),A,68.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,229.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,234.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.76
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.78
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.13
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,104.65
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,102.39
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.8
930877,PROFFITT AVENUE COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.69
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,59.33
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,N Current (RMS),A,68.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,147.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,227.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,244.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.07
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.72
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.11
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.64
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,51.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,104.06
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,107.79
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.13
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.28
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,60.46
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,N Current (RMS),A,81.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,212.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,249.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.68
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,63.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,160.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,96.57
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,112.13
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,172.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.21
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.01
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,N Current (RMS),A,74.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,197.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,223.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.35
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.63
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.16
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,55.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.07
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,89.33
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,98.09
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.16
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.19
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.79
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,N Current (RMS),A,78.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,217.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,214.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.66
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.84
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.55
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,93.41
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,94.85
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.57
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.26
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.17
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,N Current (RMS),A,68.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,200.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,204.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.75
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.44
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.65
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.67
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,90.79
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
930877,PROFFITT AVENUE COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.26
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.47
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.64
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.86
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,N Current (RMS),A,67.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,177.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,203.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.76
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.41
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.43
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.15
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.73
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
