Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.12
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,92.74
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
930877,PROFFITT AVENUE COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.22
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.87
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.23
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.94
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,N Current (RMS),A,67.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,201.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,211.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.11
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.53
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.69
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.06
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.58
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,88.52
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,94.63
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.44
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.95
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.44
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,N Current (RMS),A,76.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,223.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,233.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.78
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.58
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.18
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.72
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,97.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,100.19
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.74
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,54.67
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,63.24
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,N Current (RMS),A,80.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,135.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,227.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,261.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.16
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.75
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.29
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.23
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.95
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,101.61
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,110.17
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.71
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.55
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.26
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,N Current (RMS),A,85.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,218.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,249.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.14
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.17
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,95.41
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,103.99
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.99
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.11
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,60.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,N Current (RMS),A,78.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,211.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,249.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.96
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.72
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.24
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.86
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.87
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,92.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,109.01
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.01
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.26
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,60.58
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,N Current (RMS),A,65.0
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,199.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,251.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.52
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.42
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.68
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,60.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,87.41
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,109.65
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
930877,PROFFITT AVENUE COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.75
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.06
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.22
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,N Current (RMS),A,49.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,212.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,225.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.23
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.95
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.15
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,92.83
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,96.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.56
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.29
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.22
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,N Current (RMS),A,72.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,193.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,228.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.38
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.54
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.18
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.07
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
