Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,82.76
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,98.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.86
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.74
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,56.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,N Current (RMS),A,78.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,210.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,233.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.42
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.65
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.82
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,90.24
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,101.46
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.54
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,62.51
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,N Current (RMS),A,99.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,197.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,259.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.33
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.69
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.41
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.66
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,78.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,174.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,85.45
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,114.27
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,210.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.27
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,62.03
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,N Current (RMS),A,92.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,169.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,258.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.16
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.15
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,72.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,176.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.09
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,115.96
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,213.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.22
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.34
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,58.78
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,N Current (RMS),A,93.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,168.3
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,244.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.04
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.42
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.41
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,73.88
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,108.89
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,207.8
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
930877,PROFFITT AVENUE COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.73
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.38
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,62.14
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,N Current (RMS),A,104.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,258.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.25
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.55
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.21
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,70.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,163.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,115.85
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,228.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.47
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,61.54
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,N Current (RMS),A,95.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,206.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,255.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.16
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.75
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.26
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.03
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,67.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,93.24
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,114.78
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,199.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,477.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.39
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,56.78
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,64.63
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,N Current (RMS),A,109.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,235.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,267.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.84
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.18
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,70.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,174.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,108.28
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,120.66
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,211.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.84
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.99
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,N Current (RMS),A,74.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,170.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,225.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.77
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.29
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
