Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.35
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,101.25
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,170.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.19
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.05
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.11
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,N Current (RMS),A,64.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,195.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,208.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.98
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.39
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.15
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.33
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.59
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,92.84
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.78
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.66
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,61.44
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,N Current (RMS),A,93.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,171.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,255.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.25
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.16
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.28
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.68
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,113.85
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,200.7
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
930877,PROFFITT AVENUE COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.85
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.79
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,N Current (RMS),A,73.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,182.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,227.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.41
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.29
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.77
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.71
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,81.94
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,100.14
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.65
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.93
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.76
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,N Current (RMS),A,79.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,158.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,210.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.45
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.38
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.62
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.02
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,91.68
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,161.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.67
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.35
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.15
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,N Current (RMS),A,65.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,195.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.15
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.52
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.53
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.46
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.73
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.36
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.85
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.81
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.55
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,N Current (RMS),A,60.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,184.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.48
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.65
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.01
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.77
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.91
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,78.73
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.48
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.84
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.87
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,N Current (RMS),A,82.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,183.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,196.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.46
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.71
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.96
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.76
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,82.45
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.06
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
