Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.23
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.03
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.02
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.94
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,N Current (RMS),A,65.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,195.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,199.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.16
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.54
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.78
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.81
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,89.37
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,86.42
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
930877,PROFFITT AVENUE COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.02
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.61
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,44.93
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,N Current (RMS),A,52.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,185.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.09
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.64
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.74
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.43
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.39
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,79.73
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.95
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.26
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.36
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,N Current (RMS),A,39.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,151.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,174.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.51
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.41
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.78
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.87
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.34
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.87
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.49
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,171.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,170.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.29
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.73
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.44
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,78.34
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.52
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.89
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.51
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.41
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.56
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.74
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.94
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.87
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.92
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.47
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.52
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,N Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,159.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.56
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.73
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.67
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.06
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.66
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.76
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.02
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.89
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.45
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.45
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.23
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.26
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
930877,PROFFITT AVENUE COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.54
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.31
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.79
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.59
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.61
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.57
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
