Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.16
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.94
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
930877,PROFFITT AVENUE COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.85
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.17
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.76
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.61
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.31
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.15
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.68
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.94
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.03
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.03
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.64
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.87
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.13
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.67
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.12
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.54
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.83
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.51
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
930877,PROFFITT AVENUE COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.01
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.76
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,N Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.67
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.97
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.56
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.83
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,N Current (RMS),A,52.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.9
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.71
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.06
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.88
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
930877,PROFFITT AVENUE COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.29
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.62
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,N Current (RMS),A,79.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,187.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.32
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.47
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,81.81
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.43
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.19
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.48
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,N Current (RMS),A,74.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,182.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.47
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,77.91
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.43
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.28
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.36
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,N Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.38
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.04
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
