Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.03
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.92
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.73
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,5,N Current (RMS),A,46.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.38
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.86
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.58
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.01
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.98
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,5,N Current (RMS),A,46.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.01
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.33
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.78
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.66
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
930877,PROFFITT AVENUE COVEY,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.02
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.96
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.94
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,5,N Current (RMS),A,47.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.92
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.09
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.86
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.34
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,5,N Current (RMS),A,71.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.16
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.72
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.07
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.09
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.18
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.28
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,5,N Current (RMS),A,54.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.94
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.23
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.52
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.68
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.3
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,5,N Current (RMS),A,43.3
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.45
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.3
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.22
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.15
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.93
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.01
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,N Current (RMS),A,39.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.48
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.43
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
930877,PROFFITT AVENUE COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.03
