Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.34
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,N Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.94
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.46
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.08
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.95
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.23
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,N Current (RMS),A,47.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.94
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.45
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.72
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
930877,PROFFITT AVENUE COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.01
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.13
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.51
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.9
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.21
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.42
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.53
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.95
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.21
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.13
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,N Current (RMS),A,44.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.16
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.38
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
930877,PROFFITT AVENUE COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.81
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.09
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.39
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.36
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.82
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.08
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.85
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.33
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
930877,PROFFITT AVENUE COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.11
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.81
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.32
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,N Current (RMS),A,42.9
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.07
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.28
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.13
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.86
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.96
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.42
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,N Current (RMS),A,43.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.39
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,transformer,,Temperature,C,12.8
