Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
930877,PROFFITT AVENUE COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.19
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.61
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.28
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.35
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.04
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.55
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.71
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.03
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.9
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.26
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.13
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.46
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.31
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.76
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.96
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.02
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.81
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.75
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.14
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.42
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.43
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.18
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.09
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.04
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.53
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.12
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.49
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,N Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.03
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
930877,PROFFITT AVENUE COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.43
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.86
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,N Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.74
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-33.97
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.59
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.61
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.28
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.31
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.92
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.53
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.89
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
