Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
930877,PROFFITT AVENUE COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.14
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.82
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.51
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,N Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.52
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.93
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.93
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.34
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.02
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.82
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.89
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.65
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.79
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.12
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.63
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.79
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.06
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.77
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.32
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.13
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.57
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
930877,PROFFITT AVENUE COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.16
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.89
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.28
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,N Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.49
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.61
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.89
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.01
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.09
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.77
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.43
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.51
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.58
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.03
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.47
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,N Current (RMS),A,45.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.53
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.26
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.93
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.39
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.79
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.33
