Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.16
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.76
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.11
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.28
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.18
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.25
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.81
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.24
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.33
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.16
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.39
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
930877,PROFFITT AVENUE COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.57
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.66
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.11
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,N Current (RMS),A,39.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.29
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.15
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.46
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.65
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.43
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.75
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.39
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.68
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.62
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.11
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.86
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.01
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.08
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.08
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.67
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,N Current (RMS),A,35.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.53
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.02
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.94
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.76
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.16
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.07
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,N Current (RMS),A,45.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.64
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.15
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.73
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.99
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.95
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.08
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.44
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.06
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.02
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
