Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.18
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.78
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.98
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.86
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.36
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.67
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,131.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.46
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.96
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.92
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.97
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
930877,PROFFITT AVENUE COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.31
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.44
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.65
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.46
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.44
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.08
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.57
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.41
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,53.14
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.05
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.05
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.31
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.88
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.93
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.29
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,transformer,,Temperature,C,14.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.59
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.47
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.43
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.86
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.57
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.7
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.13
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.24
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.02
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,transformer,,Temperature,C,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,64.08
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.59
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.29
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.52
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.12
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.14
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.83
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,transformer,,Temperature,C,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.38
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.18
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.08
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.41
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.11
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,49.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,140.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.93
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.91
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,47.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,58.7
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.45
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.96
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.27
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
930877,PROFFITT AVENUE COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.68
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.48
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.33
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.82
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.93
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
