Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.56
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.31
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.03
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.37
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.88
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.29
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,139.7
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.93
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.87
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.69
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.15
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,73.03
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.75
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.64
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.16
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,50.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,170.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.82
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.82
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.92
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,72.59
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.25
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.49
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.52
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.01
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,53.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,183.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,165.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.31
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.76
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.71
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.18
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,79.43
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.54
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.23
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.57
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.41
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,59.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,196.6
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,167.1
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.48
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.55
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.47
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,80.56
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,74.48
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
930877,PROFFITT AVENUE COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.22
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.19
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.91
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,62.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,204.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.06
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.09
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.1
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,84.38
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,79.82
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
930877,PROFFITT AVENUE COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.41
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.39
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,60.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,191.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,175.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.46
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.93
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.2
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.49
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,81.32
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,79.75
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.28
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.62
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.68
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,200.9
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,186.9
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.55
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.38
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.31
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,50.9
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.35
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,87.81
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,84.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.28
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.94
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,52.29
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.91
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,64.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,158.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,216.8
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,178.9
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.57
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.17
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
