Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.9
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,96.54
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,81.45
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
930877,PROFFITT AVENUE COVEY,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.46
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.25
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.47
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,59.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,169.2
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,193.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,173.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.93
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.79
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,84.33
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.04
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.71
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.25
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,197.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,181.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.22
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.76
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.59
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.31
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.13
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,87.19
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.85
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.27
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.75
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,65.8
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,218.2
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,189.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.98
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.75
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.2
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,95.74
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,85.31
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
930877,PROFFITT AVENUE COVEY,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.53
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,54.82
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,71.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,227.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,204.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.19
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.23
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.82
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,100.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,92.44
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.64
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.58
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.35
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,66.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,161.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,231.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,218.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.41
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.11
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.75
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,101.21
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,97.63
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.32
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,60.39
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.77
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,74.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,151.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,250.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,223.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.48
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.17
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.25
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.97
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,110.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,100.27
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.95
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,49.07
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.25
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,157.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,203.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,213.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.04
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.11
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.79
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.58
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.25
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,95.23
