Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.33
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,58.58
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.76
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,68.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,242.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,202.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.03
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.03
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.24
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,108.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.87
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.33
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,57.76
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.84
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,68.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,163.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,239.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,211.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.16
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.92
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.19
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.24
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,106.53
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,91.49
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.2
930877,PROFFITT AVENUE COVEY,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.13
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,61.24
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.52
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,74.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,166.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,252.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,218.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.03
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.28
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.49
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,112.67
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,96.73
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.74
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,65.96
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.17
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,77.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,179.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,270.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,223.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.14
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.59
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.73
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.53
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,transformer,,Temperature,C,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,119.79
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,100.02
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,492.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.25
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,78.34
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,58.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,114.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,166.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,322.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,240.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.37
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.63
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.35
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.66
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,133.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,transformer,,Temperature,C,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,143.21
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,106.75
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,590.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.88
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,64.33
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.99
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,82.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,169.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,264.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,251.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.41
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.39
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.65
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,56.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,171.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,transformer,,Temperature,C,14.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,116.74
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,112.93
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.69
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,65.99
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.64
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,80.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,189.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,272.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,238.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.38
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.23
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.64
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.21
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,121.57
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,106.27
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,60.64
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,56.78
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,69.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,187.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,250.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,235.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.06
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.11
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.32
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.89
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,50.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,153.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
