Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,111.41
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,103.2
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,461.0
930877,PROFFITT AVENUE COVEY,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.81
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,61.47
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.39
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,68.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,190.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,254.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,229.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.02
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.13
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.76
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.3
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,157.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,113.02
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,102.67
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.42
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,61.17
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.57
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,74.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,167.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,252.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,201.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.13
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.21
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.94
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.69
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,113.53
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.06
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,64.71
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.16
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,72.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,204.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,267.3
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,203.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.12
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.31
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.13
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,120.92
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.63
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,499.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.09
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,68.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.77
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,76.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,199.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,281.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,254.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.06
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.16
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.75
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,140.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,151.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,126.71
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,112.16
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.05
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,61.15
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.41
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,64.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,198.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,254.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,246.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.18
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.27
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.51
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.95
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,110.81
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,108.76
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.83
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,53.96
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,66.44
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,68.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,201.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,223.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,275.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.16
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.41
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.28
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.25
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.57
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,123.38
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,164.6
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
930877,PROFFITT AVENUE COVEY,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,512.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,53.51
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.51
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.57
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,54.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,220.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,204.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,218.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.33
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.04
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.76
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.63
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.68
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.06
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.68
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.89
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,66.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,203.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,185.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,244.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.12
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.43
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.13
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.25
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,60.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,139.8
