Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.75
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,109.86
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,172.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,455.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,51.07
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.56
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.61
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,68.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,211.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,188.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,250.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.41
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.87
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.59
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,77.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,176.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.05
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,116.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.72
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.55
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.64
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,71.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,209.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,222.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,188.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.13
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.46
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.29
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.03
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,62.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,99.22
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.47
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.01
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,61.08
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.02
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,76.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,185.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,251.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,166.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.18
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.84
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.94
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,113.42
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.43
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.1
930877,PROFFITT AVENUE COVEY,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.12
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,53.05
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,65.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,203.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,219.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,209.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.13
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.7
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.71
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.79
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,96.79
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.58
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
930877,PROFFITT AVENUE COVEY,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,54.02
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.29
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.41
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,63.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,222.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,204.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,192.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.19
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.46
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.83
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,62.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.94
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.91
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.27
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.56
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.78
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,55.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,170.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,228.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,197.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.51
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.71
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.68
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.07
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.33
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,59.11
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.17
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,67.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,162.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,243.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,220.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.86
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.59
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,111.54
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.1
