Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,53.26
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.32
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.25
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,55.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,219.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,221.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,195.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.59
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.99
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,90.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,98.67
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.64
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.43
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,59.02
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,175.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,244.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,220.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.44
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.06
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.87
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,111.04
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,89.44
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.19
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,59.31
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.95
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,77.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,150.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,246.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,228.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.43
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.63
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.65
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.34
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,148.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,112.01
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.89
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.6
930877,PROFFITT AVENUE COVEY,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.66
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.85
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,62.71
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,76.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,159.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,195.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,257.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.68
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.14
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.42
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.52
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.25
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,110.68
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.12
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.67
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,57.94
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,54.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,180.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,227.3
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,239.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.15
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.03
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.06
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,104.47
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,104.15
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.54
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.16
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.99
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,65.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,141.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,205.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,229.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.23
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-35.09
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.68
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.66
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,99.61
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.42
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,49.09
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.41
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,153.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,201.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,194.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.75
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.05
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.57
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.77
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.08
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.77
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.56
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.31
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,54.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,194.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,186.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.82
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.91
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.3
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
