Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,87.64
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
930877,PROFFITT AVENUE COVEY,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.75
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.95
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.33
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,60.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,200.3
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.25
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.97
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.93
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,90.87
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.68
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
930877,PROFFITT AVENUE COVEY,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.02
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.35
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.42
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,67.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,211.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,166.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.78
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.01
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.17
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,94.38
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.49
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.33
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,52.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.87
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,65.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,213.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,165.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.23
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.93
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.02
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.29
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,95.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.72
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.78
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.67
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.98
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,52.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,204.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,189.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.78
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.91
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.88
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.57
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,92.05
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.36
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.06
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,59.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,215.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,178.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.77
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.87
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.06
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.13
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.57
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.43
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.18
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,53.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,167.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,204.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,170.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.94
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.81
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.44
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.44
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,92.42
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.06
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.21
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.09
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.93
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,182.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,210.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,165.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.29
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.92
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.75
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,96.3
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,70.92
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
930877,PROFFITT AVENUE COVEY,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.39
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.32
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.27
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,55.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,186.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.09
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.86
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.74
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.89
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
