Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.92
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.71
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.72
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.53
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.31
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,47.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,175.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.12
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.77
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.69
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.94
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.98
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.79
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.03
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,46.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,184.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,169.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.86
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.12
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,81.65
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.37
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.19
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.16
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.45
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,46.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,161.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.73
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.75
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.69
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.16
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.67
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.76
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,54.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.67
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.75
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.52
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.47
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.13
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.18
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.56
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.97
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.8
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
930877,PROFFITT AVENUE COVEY,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.15
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.59
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.43
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,54.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,181.7
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.94
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.7
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.14
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.48
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.78
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.19
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.9
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,180.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,153.9
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.39
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.38
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.46
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.7
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.29
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.49
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.83
